Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,transformer,,Temperature,C,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,transformer,,Temperature,C,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,transformer,,Temperature,C,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
