Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,transformer,,Temperature,C,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
