Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,transformer,,Temperature,C,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
