Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
