Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,transformer,,Temperature,C,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,transformer,,Temperature,C,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
