Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,transformer,,Temperature,C,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,transformer,,Temperature,C,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,transformer,,Temperature,C,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,transformer,,Temperature,C,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,transformer,,Temperature,C,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
