Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,transformer,,Temperature,C,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,transformer,,Temperature,C,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,transformer,,Temperature,C,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,transformer,,Temperature,C,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,transformer,,Temperature,C,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
