Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,transformer,,Temperature,C,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
