Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,transformer,,Temperature,C,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
