Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,transformer,,Temperature,C,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
