Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,transformer,,Temperature,C,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,transformer,,Temperature,C,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,transformer,,Temperature,C,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,transformer,,Temperature,C,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
