Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,transformer,,Temperature,C,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,transformer,,Temperature,C,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
