Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
