Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
