Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
