Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
