Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,transformer,,Temperature,C,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
