Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
