Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,transformer,,Temperature,C,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
