Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,transformer,,Temperature,C,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,transformer,,Temperature,C,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,transformer,,Temperature,C,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,transformer,,Temperature,C,23.7
