Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
