Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,transformer,,Temperature,C,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
