Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,transformer,,Temperature,C,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,transformer,,Temperature,C,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,transformer,,Temperature,C,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
