Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
