Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
