Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
