Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,transformer,,Temperature,C,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,transformer,,Temperature,C,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,transformer,,Temperature,C,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
