Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,transformer,,Temperature,C,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,transformer,,Temperature,C,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,transformer,,Temperature,C,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,transformer,,Temperature,C,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,transformer,,Temperature,C,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
