Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,transformer,,Temperature,C,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,transformer,,Temperature,C,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,transformer,,Temperature,C,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,transformer,,Temperature,C,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,transformer,,Temperature,C,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,transformer,,Temperature,C,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,transformer,,Temperature,C,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,transformer,,Temperature,C,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
