Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,transformer,,Temperature,C,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,transformer,,Temperature,C,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,transformer,,Temperature,C,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,transformer,,Temperature,C,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,transformer,,Temperature,C,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
