Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,transformer,,Temperature,C,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,transformer,,Temperature,C,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,transformer,,Temperature,C,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,transformer,,Temperature,C,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,transformer,,Temperature,C,34.7
