Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
