Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,transformer,,Temperature,C,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,transformer,,Temperature,C,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,transformer,,Temperature,C,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
