Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,transformer,,Temperature,C,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
