Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
