Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,transformer,,Temperature,C,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,transformer,,Temperature,C,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,transformer,,Temperature,C,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,transformer,,Temperature,C,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,transformer,,Temperature,C,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,transformer,,Temperature,C,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
