Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,transformer,,Temperature,C,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
