Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
