Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
