Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
