Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
