Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-10.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
