Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
