Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,transformer,,Temperature,C,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,transformer,,Temperature,C,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
