Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,transformer,,Temperature,C,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,transformer,,Temperature,C,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
