Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,transformer,,Temperature,C,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,transformer,,Temperature,C,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,transformer,,Temperature,C,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,transformer,,Temperature,C,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,transformer,,Temperature,C,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,transformer,,Temperature,C,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,transformer,,Temperature,C,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
