Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,transformer,,Temperature,C,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,transformer,,Temperature,C,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,transformer,,Temperature,C,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,transformer,,Temperature,C,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,transformer,,Temperature,C,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,transformer,,Temperature,C,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,transformer,,Temperature,C,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
