Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,transformer,,Temperature,C,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,transformer,,Temperature,C,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
