Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,transformer,,Temperature,C,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
