Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
