Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,transformer,,Temperature,C,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,transformer,,Temperature,C,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
