Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-10.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,transformer,,Temperature,C,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,transformer,,Temperature,C,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
