Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-10.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-11.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-10.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,transformer,,Temperature,C,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,transformer,,Temperature,C,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,transformer,,Temperature,C,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,transformer,,Temperature,C,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
