Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,transformer,,Temperature,C,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,transformer,,Temperature,C,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
