Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,transformer,,Temperature,C,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,transformer,,Temperature,C,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,transformer,,Temperature,C,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,transformer,,Temperature,C,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,transformer,,Temperature,C,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,transformer,,Temperature,C,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,transformer,,Temperature,C,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,transformer,,Temperature,C,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,transformer,,Temperature,C,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
