Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,transformer,,Temperature,C,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,transformer,,Temperature,C,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,transformer,,Temperature,C,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
