Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
