Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
