Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
