Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
