Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
