Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
