Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
