Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-05-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
